Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.2
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.21
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,31.1
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,93.34
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,77.92
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,106.74
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
921950,DONCASTER ROAD B469,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.08
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.1
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.84
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.47
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,31.5
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,103.85
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,108.23
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
921950,DONCASTER ROAD B469,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.95
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.3
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.4
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.4
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,32.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,116.23
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,78.88
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,117.21
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.2
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
921950,DONCASTER ROAD B469,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.95
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.14
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.66
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.93
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.25
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,32.4
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,134.07
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,81.76
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,115.9
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.3
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
921950,DONCASTER ROAD B469,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.88
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.76
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.42
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.57
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.86
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.76
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.4
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.73
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.51
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,32.8
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,137.79
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,85.98
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,115.97
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,555.9
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
921950,DONCASTER ROAD B469,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.2
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.94
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.7
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.71
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.97
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.7
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.82
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.33
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,33.3
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,130.4
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,87.85
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,129.39
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.1
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
921950,DONCASTER ROAD B469,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,522.9
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.67
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.58
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.15
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.72
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.0
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.56
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.5
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,33.7
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
