Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,133.39
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,93.07
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,131.11
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,536.9
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
921950,DONCASTER ROAD B469,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.1
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.69
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.38
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.49
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.33
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.0
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.7
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.96
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.59
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.09
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,34.0
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,133.05
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,104.82
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,130.57
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
921950,DONCASTER ROAD B469,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.3
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.63
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.09
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.03
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.23
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.84
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.72
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,188.8
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,197.7
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.96
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.86
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.46
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.6
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.6
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,34.4
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,147.89
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,121.96
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,157.8
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,594.2
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
921950,DONCASTER ROAD B469,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,636.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.36
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.07
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.56
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.94
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,186.3
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,212.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.05
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.73
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.88
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,213.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,151.63
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,125.4
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,162.28
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,611.0
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.5
921950,DONCASTER ROAD B469,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,653.1
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.54
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.36
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.0
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.18
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.25
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.37
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,201.9
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.48
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.98
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.03
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,140.44
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,130.74
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,155.39
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.5
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.7
921950,DONCASTER ROAD B469,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.3
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.38
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.51
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.67
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.55
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.59
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.94
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.98
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,161.6
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.3
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.09
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.76
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.15
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,144.91
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,139.51
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,158.66
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,584.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,562.2
921950,DONCASTER ROAD B469,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,638.5
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.83
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.23
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.63
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.58
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.15
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.91
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,207.8
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.69
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.57
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.12
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,201.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,36.0
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,150.74
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,149.73
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,158.8
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,610.2
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,605.2
921950,DONCASTER ROAD B469,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,643.6
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.93
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.71
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.25
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.88
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.23
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,223.0
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,54.68
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,54.7
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.02
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,219.4
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,219.4
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
