Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.41
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,166.22
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,141.59
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,160.88
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,667.6
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.1
921950,DONCASTER ROAD B469,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,646.2
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.22
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.31
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.87
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.0
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.22
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.31
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.87
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.73
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.4
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.8
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,240.9
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,58.5
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,55.0
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.81
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,234.4
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,220.5
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,172.46
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,138.28
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,171.57
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,692.6
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,554.8
921950,DONCASTER ROAD B469,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,689.2
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.91
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.11
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.45
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.24
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.23
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.69
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.77
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.4
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,254.1
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.15
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,53.51
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.76
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,213.8
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,215.7
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.2
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.44
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,36.9
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,171.23
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,150.64
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,172.47
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,690.3
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,606.6
921950,DONCASTER ROAD B469,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,695.2
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.74
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.49
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.4
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.86
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.39
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.23
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.47
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,249.8
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.58
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,59.55
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.07
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.32
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,240.3
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.6
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,37.2
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,177.5
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,155.08
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,185.06
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,717.5
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.0
921950,DONCASTER ROAD B469,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,749.2
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.67
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.67
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.21
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.9
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.94
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.54
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.79
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.62
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.3
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,266.5
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.28
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.91
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.8
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,37.4
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,174.41
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,152.6
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,192.62
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,705.2
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,618.2
921950,DONCASTER ROAD B469,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,779.4
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.35
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.83
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.3
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.92
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.67
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.96
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.41
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,79.34
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,192.0
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,318.9
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.16
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,54.27
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.25
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.8
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,217.5
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,214.1
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,180.98
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,166.06
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,214.42
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,724.1
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,664.5
921950,DONCASTER ROAD B469,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,858.9
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.78
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.89
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.03
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,84.64
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,129.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,339.4
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.78
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,54.42
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,57.6
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.31
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,217.4
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,231.2
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,176.76
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,165.28
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,222.17
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,221.3
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,707.1
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,663.2
921950,DONCASTER ROAD B469,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,890.0
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.6
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.39
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.7
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.2
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.01
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.6
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,81.0
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,113.2
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.3
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,326.5
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.2
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,54.55
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.93
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
