Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,193.4
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,220.0
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.6
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,38.1
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,171.82
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,163.86
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,226.12
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,240.9
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,689.6
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,659.9
921950,DONCASTER ROAD B469,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,909.6
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.81
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.15
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.95
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.29
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.28
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.85
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,86.13
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,193.5
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,211.0
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,348.9
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.53
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,59.1
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.04
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.1
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,240.2
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,239.4
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,38.3
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,176.34
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,179.24
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,232.21
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,228.1
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,711.6
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,726.1
921950,DONCASTER ROAD B469,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,939.0
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.96
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.7
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.4
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,131.1
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.03
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.52
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.78
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,82.45
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,108.3
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,227.6
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,200.1
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,334.2
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.78
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.05
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,52.24
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.9
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,206.3
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.1
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.8
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,38.4
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,186.73
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,168.14
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,219.85
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,215.3
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,755.5
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,681.8
921950,DONCASTER ROAD B469,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,889.9
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.58
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.15
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.72
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.3
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.52
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.91
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.22
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,84.92
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,216.8
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.7
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,344.6
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.45
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.44
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,57.06
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.32
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,231.4
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.4
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,38.6
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,187.29
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,163.38
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,215.9
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,208.0
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,757.9
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,662.4
921950,DONCASTER ROAD B469,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,873.8
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.22
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.17
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.6
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.47
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.04
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.8
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.65
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,95.74
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,202.1
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.1
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,386.5
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.32
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,55.41
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,61.51
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.43
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,223.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,248.4
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,38.7
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,196.84
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,180.72
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,230.49
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,791.8
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,729.6
921950,DONCASTER ROAD B469,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,929.5
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.18
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.22
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.26
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.01
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,55.85
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.1
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,95.5
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,127.7
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,225.6
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.7
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,385.4
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.87
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.89
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,54.3
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,63.64
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.35
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,218.3
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,257.0
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.9
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.8
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.69
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,38.8
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,198.57
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,186.36
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,236.48
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,797.7
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,752.3
921950,DONCASTER ROAD B469,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,953.5
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.1
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.14
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.59
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,150.7
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.54
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.07
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,57.04
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.09
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,94.25
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,136.4
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,232.0
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.3
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,381.3
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.05
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.85
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,61.92
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.46
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,221.1
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,251.3
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,38.9
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,196.87
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,185.54
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,233.73
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,792.8
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,750.8
921950,DONCASTER ROAD B469,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,943.9
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.62
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.12
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,44.55
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,181.4
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.59
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,61.73
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.08
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,92.67
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,124.5
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,250.0
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.4
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,374.9
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
