Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.13
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.12
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,57.84
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.19
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.6
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,234.8
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,223.1
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,39.1
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,195.79
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,185.45
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,245.08
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.6
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,787.2
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,749.7
921950,DONCASTER ROAD B469,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,988.6
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.64
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.79
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.65
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.2
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,175.3
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.35
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.48
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,63.5
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.52
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,92.14
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,258.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,374.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.79
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.45
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.16
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.2
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,203.6
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,39.2
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,186.74
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,176.73
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,233.19
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.9
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,754.7
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,718.5
921950,DONCASTER ROAD B469,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,946.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.18
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.37
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.35
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.36
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,173.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.07
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.07
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,60.14
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,86.74
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,245.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,193.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,352.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.56
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,192.0
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,39.4
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,190.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,172.41
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,236.0
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,240.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,771.3
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,700.6
921950,DONCASTER ROAD B469,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,957.6
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.9
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.39
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,42.39
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.4
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,173.8
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.65
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.64
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,62.94
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.92
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,77.27
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,257.3
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,189.6
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,314.9
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.2
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.12
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.22
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.66
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.3
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,206.4
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,39.5
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,204.32
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,170.31
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,225.17
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.0
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,827.5
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,692.3
921950,DONCASTER ROAD B469,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,913.7
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.67
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.06
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,42.76
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,159.2
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,174.7
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.36
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.15
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.17
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,66.01
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.09
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,76.88
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,269.1
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.9
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,312.4
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.03
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.77
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.91
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.42
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.1
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,39.5
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,202.02
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,179.31
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,218.17
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,817.3
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,728.6
921950,DONCASTER ROAD B469,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,883.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.76
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.3
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.16
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,172.7
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.42
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,64.67
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.65
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,81.29
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,262.7
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,192.6
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,330.6
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.77
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.98
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.85
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.6
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,177.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,215.3
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,39.6
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,195.4
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,178.95
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,228.93
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.1
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,791.0
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,729.2
921950,DONCASTER ROAD B469,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,928.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.61
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.44
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.21
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.6
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.2
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,159.4
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.11
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.7
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,67.46
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.14
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,81.74
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,112.6
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,272.1
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.9
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,329.3
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.92
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.34
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.78
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.83
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.3
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.6
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,39.6
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,197.86
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,180.05
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,239.09
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,232.1
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,793.1
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,725.8
921950,DONCASTER ROAD B469,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,960.6
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.65
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.32
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.21
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,45.23
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.2
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.3
