Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,183.2
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.01
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.48
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,73.6
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.93
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,76.65
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,119.4
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,294.8
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,308.2
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.24
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.92
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.03
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,65.69
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.3
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,263.2
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,39.5
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,203.65
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,169.24
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,251.46
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,275.1
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,812.4
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,678.4
921950,DONCASTER ROAD B469,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,1007.0
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.33
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.08
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,57.71
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.9
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,232.3
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.75
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,83.94
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.74
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,80.64
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,146.8
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,338.8
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,323.5
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.76
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.46
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.28
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.15
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,221.6
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.34
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,39.4
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,224.48
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,179.56
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,253.64
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,262.6
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,897.8
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,720.8
921950,DONCASTER ROAD B469,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,1016.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.63
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.23
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,55.47
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.4
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,223.9
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.26
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.75
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,68.8
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.32
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,80.48
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,277.2
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,324.3
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,53.63
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.35
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.39
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,214.7
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,175.6
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,39.3
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,209.89
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,186.21
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,240.05
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,215.1
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,840.0
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,750.7
921950,DONCASTER ROAD B469,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,964.2
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.72
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.82
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.29
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.61
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,54.36
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,137.6
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,220.3
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.37
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.97
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,61.94
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.26
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,82.93
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,249.4
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,209.5
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,337.3
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,54.22
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.88
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.11
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,218.5
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,202.6
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.7
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.37
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,39.1
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.16
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,204.45
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,197.89
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,242.58
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.1
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,821.1
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,800.4
921950,DONCASTER ROAD B469,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,978.6
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.91
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.94
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.03
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.66
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,58.49
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,237.3
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,62.53
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.63
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,91.81
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,120.2
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,252.4
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,189.8
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,370.8
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.52
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.23
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.47
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,215.2
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,183.8
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,39.0
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,209.0
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,185.3
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,256.13
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,252.1
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,840.0
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,748.9
921950,DONCASTER ROAD B469,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,1034.0
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.3
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.78
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.55
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,55.78
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,226.0
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.59
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.32
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.57
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,87.88
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,220.7
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.6
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,355.8
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.44
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.52
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.27
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,215.0
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.0
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.98
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.43
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,38.8
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.93
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,197.1
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,184.72
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,245.93
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,240.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,793.2
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,747.4
921950,DONCASTER ROAD B469,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,992.2
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.8
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.42
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,57.65
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.7
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,234.4
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.91
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,51.23
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.37
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,77.21
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,207.8
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,226.8
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,313.9
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.32
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.42
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.35
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.19
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.7
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.1
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.1
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,38.7
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,175.72
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,187.58
