Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,243.67
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,247.3
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,708.0
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,761.2
921950,DONCASTER ROAD B469,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,986.7
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.96
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.43
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,58.13
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.8
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,235.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.75
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.67
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.19
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,80.25
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,221.8
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,252.4
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,324.2
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.23
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.44
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.53
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,38.5
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,188.57
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,198.79
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,251.25
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,223.1
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,758.4
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,803.2
921950,DONCASTER ROAD B469,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,1013.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.48
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,58.45
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.9
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.8
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,237.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.8
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.86
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,73.19
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.9
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,222.4
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,296.4
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.79
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.07
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.4
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.1
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,38.2
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,186.01
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,193.29
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,241.18
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.3
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,749.7
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,781.7
921950,DONCASTER ROAD B469,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,973.6
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.35
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.07
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,54.57
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,153.2
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.2
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,221.3
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.94
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.79
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.6
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,72.94
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,222.5
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,233.7
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,294.8
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.3
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.3
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.01
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.62
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.9
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,38.0
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,190.47
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,189.36
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,233.21
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,766.6
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,764.4
921950,DONCASTER ROAD B469,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,940.0
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.16
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.55
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,55.97
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.3
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,226.4
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.02
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,61.46
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.6
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,78.48
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,248.7
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.2
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,316.5
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.17
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.21
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.31
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.21
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,187.7
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.63
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,206.18
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,186.48
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,240.69
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,828.4
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,752.4
921950,DONCASTER ROAD B469,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,968.0
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.39
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.37
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.46
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,54.75
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,172.4
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,221.0
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.95
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.21
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.84
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,79.79
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,106.8
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,222.9
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.8
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,320.5
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.18
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.89
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.5
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.51
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,193.1
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.7
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,191.6
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,37.4
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,204.16
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,169.92
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,243.62
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,262.1
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,818.8
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,682.2
921950,DONCASTER ROAD B469,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,976.8
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.92
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.94
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,52.99
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.4
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,213.2
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.37
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.55
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,65.34
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.7
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,81.37
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,262.3
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,211.6
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,325.6
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.1
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.5
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.59
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.49
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.9
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,37.1
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,218.85
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,170.48
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,244.45
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,261.9
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,873.7
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,682.2
921950,DONCASTER ROAD B469,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,976.6
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.21
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.51
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,51.31
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.7
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,206.7
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.64
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.37
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,62.85
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.5
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,83.33
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,252.9
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,194.3
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,333.9
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.42
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,61.4
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.06
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.54
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,246.3
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,239.1
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.36
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
