Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.23
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,227.54
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,158.58
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,257.05
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,324.0
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,908.0
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,635.4
921950,DONCASTER ROAD B469,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,1028.0
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.92
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.06
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,51.33
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,170.8
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,207.4
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.8
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,59.85
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.03
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,80.96
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,111.4
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,241.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,326.1
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,57.75
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.48
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,88.3
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,233.1
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.3
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.81
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,214.58
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,151.22
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,249.76
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,316.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,859.2
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,607.0
921950,DONCASTER ROAD B469,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,1002.0
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.58
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.69
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.56
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,54.56
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,219.8
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.49
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.21
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,80.75
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,200.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,324.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.41
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.08
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.76
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,214.7
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,216.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,36.4
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,201.19
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,151.07
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,249.93
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,308.0
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,803.6
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,605.2
921950,DONCASTER ROAD B469,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,1002.0
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.89
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.53
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,54.07
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.2
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,219.8
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.78
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.75
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,74.06
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,181.5
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.4
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,300.0
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.39
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.61
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.43
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.5
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,183.06
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,147.85
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,228.96
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,261.3
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,737.3
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.6
921950,DONCASTER ROAD B469,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,925.1
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.19
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.28
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,52.42
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,213.3
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.78
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.62
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.08
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,82.43
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,120.7
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,207.7
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.8
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,333.5
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.31
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.96
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.49
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,186.27
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,144.81
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,233.47
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,299.7
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,752.7
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,585.0
921950,DONCASTER ROAD B469,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,943.8
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.26
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.69
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.38
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,50.01
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,75.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,203.2
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.01
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.81
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,69.24
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,210.0
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,280.5
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.32
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.56
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,174.18
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,158.27
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,212.35
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,702.9
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,639.3
921950,DONCASTER ROAD B469,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,857.5
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.41
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,49.29
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.6
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,202.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.56
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.03
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,63.35
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.3
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,259.3
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.54
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.13
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.27
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.4
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,36.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,177.58
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,146.91
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,208.64
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,722.2
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,600.3
921950,DONCASTER ROAD B469,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,850.5
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.29
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.91
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.72
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,52.59
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,168.8
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,215.4
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.47
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.23
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.59
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.6
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.4
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.7
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,246.9
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.5
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.92
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.1
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
