Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,182.99
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,149.11
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,214.88
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,230.1
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,742.1
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
921950,DONCASTER ROAD B469,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,874.1
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.17
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.72
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,52.15
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,157.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.8
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,213.2
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.29
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.34
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.44
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.43
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,221.8
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,237.9
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.33
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,177.1
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,36.0
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,184.67
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,161.72
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,209.23
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,748.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,659.6
921950,DONCASTER ROAD B469,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,850.3
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.48
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.78
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.45
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,51.04
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,172.5
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,208.9
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.8
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.82
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,57.09
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.56
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.8
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,234.3
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,200.1
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,235.6
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.92
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.16
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.52
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,189.68
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,164.88
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,203.34
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,181.8
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,770.1
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,673.5
921950,DONCASTER ROAD B469,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,826.9
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.76
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.97
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.54
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,52.1
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,176.1
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.7
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,212.7
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.36
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.69
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.76
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.46
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,204.1
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,219.7
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,222.4
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.05
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.57
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.62
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,35.8
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,186.51
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,171.78
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,207.12
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,754.8
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,698.6
921950,DONCASTER ROAD B469,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,840.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.83
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.22
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,51.4
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.3
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,208.9
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.91
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,56.33
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.91
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,67.26
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,229.6
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,191.4
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,272.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.27
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.71
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.67
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,186.82
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,164.25
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,215.73
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,753.2
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,666.3
921950,DONCASTER ROAD B469,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,871.1
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.26
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.65
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.05
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,49.74
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.2
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.8
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,202.1
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.36
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.35
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.74
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,68.51
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,214.5
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.9
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,276.7
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.13
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.73
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.92
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.05
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.9
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,185.06
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,170.53
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,212.18
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,189.8
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,748.0
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,691.0
921950,DONCASTER ROAD B469,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,856.0
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.73
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.77
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.99
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,52.33
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.7
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.2
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,212.6
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.02
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.21
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,69.37
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,209.7
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,279.9
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.31
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.88
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.9
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,193.43
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,160.01
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,218.87
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,224.6
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,781.7
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,647.4
921950,DONCASTER ROAD B469,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,882.2
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.26
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.3
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.49
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,55.98
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,181.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.4
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,227.6
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.0
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.92
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,64.65
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.6
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,261.7
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
