Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.75
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.05
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.2
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.33
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.6
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,180.07
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,169.49
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,222.12
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,201.2
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,725.8
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,686.4
921950,DONCASTER ROAD B469,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,897.5
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.12
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.08
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.09
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.76
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,54.47
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,78.1
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,189.3
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.9
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,222.6
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.18
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.52
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.49
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.82
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,216.2
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.1
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,247.3
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.56
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.7
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.67
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.1
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.9
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.8
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.66
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,34.9
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,193.22
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,163.71
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,226.38
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,234.3
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,783.1
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,665.1
921950,DONCASTER ROAD B469,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,918.2
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.84
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.03
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.43
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.67
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,53.64
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.7
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,219.3
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.01
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.77
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.6
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.79
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,207.0
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.6
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,243.1
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.94
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.8
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.06
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.5
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.7
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.08
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,34.6
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,193.72
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,164.13
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,222.09
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,218.4
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,783.8
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,668.2
921950,DONCASTER ROAD B469,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,901.5
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.59
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.09
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,52.12
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,174.7
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,212.7
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.41
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.56
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.12
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.1
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.5
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,240.9
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.71
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.62
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.56
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.27
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.4
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.97
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,34.3
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,183.34
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,168.1
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,222.41
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,211.3
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,741.3
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,684.0
921950,DONCASTER ROAD B469,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,901.6
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.81
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.24
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,46.31
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.0
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,189.1
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.42
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.45
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.38
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,222.3
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,237.3
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.58
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.05
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.84
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,34.0
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,208.52
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,156.57
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,215.15
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,237.5
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,843.3
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,636.0
921950,DONCASTER ROAD B469,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,871.3
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,47.39
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.68
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,47.88
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,192.7
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,194.2
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,61.57
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.93
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,69.03
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,249.7
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,278.3
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.44
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.37
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.42
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.79
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,33.6
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,222.3
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,163.22
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,221.69
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,243.8
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,892.9
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,659.0
921950,DONCASTER ROAD B469,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,891.5
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.71
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.09
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.19
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.69
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,171.4
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,201.5
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.7
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.68
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.19
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.19
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,211.4
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.8
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,239.6
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.4
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.88
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.18
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.32
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,33.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,206.14
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,168.68
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,223.6
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,828.2
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,680.1
921950,DONCASTER ROAD B469,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,900.6
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.89
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.18
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.14
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.22
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,52.54
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.7
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,212.6
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.71
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,58.4
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,60.68
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.76
