Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,236.4
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,245.6
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,216.8
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.31
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.59
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.2
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.2
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.55
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,32.7
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,203.86
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,192.13
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,222.0
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,815.7
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,774.3
921950,DONCASTER ROAD B469,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,892.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.57
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.81
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,51.65
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,160.0
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,207.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.7
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.24
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.31
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.38
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.98
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,195.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,211.5
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,224.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.66
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.14
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.1
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.31
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.16
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.08
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.4
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.9
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.82
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.93
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,32.1
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,205.45
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,187.5
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,222.2
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,817.6
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,750.8
921950,DONCASTER ROAD B469,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,886.3
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.66
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.39
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,51.0
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,204.6
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,56.15
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.53
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.13
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,225.7
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,207.8
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.6
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.9
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.12
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.19
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.78
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.56
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,31.5
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,204.39
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,183.12
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,214.08
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,811.4
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,732.6
921950,DONCASTER ROAD B469,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,852.9
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.22
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.94
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.22
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.42
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,53.34
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.7
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,214.9
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.09
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.22
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.1
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,229.5
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.6
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,220.5
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.89
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.2
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.98
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.94
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.37
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.9
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.8
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.59
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,30.9
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,207.68
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,177.65
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,223.97
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,827.0
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,711.8
921950,DONCASTER ROAD B469,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,893.9
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.46
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.5
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,57.89
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,168.6
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.0
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,232.2
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.91
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.57
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.26
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.46
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.33
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,226.5
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,249.3
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.01
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.01
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.82
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.43
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.4
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.45
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.4
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,30.2
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,210.26
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,188.38
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,228.67
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,837.8
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,753.9
921950,DONCASTER ROAD B469,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,912.2
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.24
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.37
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.73
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,57.27
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,229.8
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.95
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.83
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.9
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,65.3
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,197.1
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,260.7
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.79
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.35
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.4
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.1
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.09
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,29.6
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,187.97
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,189.07
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,227.5
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,748.8
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,755.8
921950,DONCASTER ROAD B469,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,906.8
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.75
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.57
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.07
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,58.08
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,233.7
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.03
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.25
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.72
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.6
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,251.6
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.84
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.66
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.22
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.9
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.32
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.32
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,29.0
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,185.25
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,176.26
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,220.24
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,738.0
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,707.0
921950,DONCASTER ROAD B469,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,879.9
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.94
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.16
