Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.33
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.04
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,59.24
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,239.4
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.88
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.38
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.24
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,226.3
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.54
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.92
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.54
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.1
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,181.98
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,180.17
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,215.44
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,727.0
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,722.6
921950,DONCASTER ROAD B469,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,864.2
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.53
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,50.76
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.3
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.6
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,205.3
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.25
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.9
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.62
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.05
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.81
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.9
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,175.06
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,169.32
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,204.35
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,697.6
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,679.5
921950,DONCASTER ROAD B469,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,818.3
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.02
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.54
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.89
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.9
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,173.5
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.29
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.33
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.28
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.4
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.3
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,189.7
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.19
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.02
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.2
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.04
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.4
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,27.2
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,172.51
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,167.15
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,191.04
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,685.6
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,669.8
921950,DONCASTER ROAD B469,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,763.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.01
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.67
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.29
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,167.3
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.76
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.26
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.47
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.19
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,201.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.48
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.11
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.99
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,26.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,157.63
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,180.74
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,194.68
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.0
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,726.1
921950,DONCASTER ROAD B469,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,780.4
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.13
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.42
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,48.05
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,194.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.96
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.77
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.74
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,168.2
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,224.3
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.94
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.43
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.95
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.7
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,26.3
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,159.49
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,162.95
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,200.86
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,636.5
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,655.2
921950,DONCASTER ROAD B469,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,806.1
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.5
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.28
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,46.84
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.9
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,190.9
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.23
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.19
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.68
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,216.6
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.07
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.06
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,155.63
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,154.08
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,200.23
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,190.8
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,621.5
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,617.5
921950,DONCASTER ROAD B469,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,804.2
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.31
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.62
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,42.15
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,170.8
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.17
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.43
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.94
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.2
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,205.6
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.85
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.25
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,25.6
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
