Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,159.59
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,161.94
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,187.33
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.1
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,649.4
921950,DONCASTER ROAD B469,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,751.7
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.73
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.08
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.26
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,162.8
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.71
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.66
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.78
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.0
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,199.8
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.54
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.54
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,25.3
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,159.95
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,151.62
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,190.6
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,635.9
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,607.6
921950,DONCASTER ROAD B469,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,762.5
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.31
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.76
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,161.1
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.94
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.34
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.17
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.3
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.3
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.98
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.86
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.84
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,25.1
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,164.93
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,147.36
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,191.43
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.2
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,588.8
921950,DONCASTER ROAD B469,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,764.7
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.44
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.96
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.27
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.5
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.17
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.12
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.18
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.8
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.36
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.45
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,24.8
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,156.55
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,146.24
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,177.33
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,625.7
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,588.4
921950,DONCASTER ROAD B469,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,712.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.08
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.68
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,37.8
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,154.0
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.87
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.17
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,64.64
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,261.2
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.8
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.66
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,24.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,158.97
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,132.59
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,192.12
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,636.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
921950,DONCASTER ROAD B469,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,774.1
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,37.24
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,151.8
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.81
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.77
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,103.1
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,192.6
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.9
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.72
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.25
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.34
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,24.4
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,154.2
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,122.9
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,179.59
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,618.0
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,494.7
921950,DONCASTER ROAD B469,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,723.7
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.41
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.93
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.44
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.3
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.9
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.7
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.84
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.24
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,24.2
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,148.0
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,117.73
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,180.59
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,592.5
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.2
921950,DONCASTER ROAD B469,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,726.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.8
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.74
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.08
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.9
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.72
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.95
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.25
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,183.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.23
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.4
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.87
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.57
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.45
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
