Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,24.0
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,142.31
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,136.02
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,185.12
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,184.7
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.5
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.9
921950,DONCASTER ROAD B469,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,744.9
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.13
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,46.44
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,188.4
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.06
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.06
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.1
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.57
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.23
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,23.9
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,147.76
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,115.41
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,185.04
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,213.2
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,593.3
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
921950,DONCASTER ROAD B469,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,744.3
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.43
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.57
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.12
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,163.2
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.35
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.21
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,186.3
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.28
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.65
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.8
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,23.7
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,151.12
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,116.47
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,181.7
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,207.5
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.6
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
921950,DONCASTER ROAD B469,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,731.6
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.51
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.53
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.38
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.22
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.3
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.82
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.02
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,23.6
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,149.82
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,106.37
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,174.44
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,215.9
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.2
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
921950,DONCASTER ROAD B469,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,701.7
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.41
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.76
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.2
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.2
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.97
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.0
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.6
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.86
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,23.4
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,134.57
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,122.61
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,171.18
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,537.6
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.3
921950,DONCASTER ROAD B469,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,687.3
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.57
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.08
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.66
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,138.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.88
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.42
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,241.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.72
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,23.2
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,123.41
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,107.62
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,179.75
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,241.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
921950,DONCASTER ROAD B469,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,727.2
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.93
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.59
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,154.5
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.26
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.96
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.55
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.96
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,23.0
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,118.63
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,110.82
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,185.43
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,263.9
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.5
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.2
921950,DONCASTER ROAD B469,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,752.4
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.07
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.99
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.49
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.01
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.47
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.7
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,201.7
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.93
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
