Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.67
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,22.7
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,120.03
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,137.01
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,166.78
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,553.9
921950,DONCASTER ROAD B469,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,675.9
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.16
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.09
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.91
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.01
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.48
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,209.8
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.41
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,22.5
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,118.81
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,123.22
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,180.18
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,224.7
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.6
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.8
921950,DONCASTER ROAD B469,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,727.1
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.54
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.91
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.47
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.5
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,240.6
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.93
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.57
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.3
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.1
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,22.3
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,125.1
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,139.67
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,185.31
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
921950,DONCASTER ROAD B469,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,746.6
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.8
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.99
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.51
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.53
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,74.41
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,302.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.05
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.01
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.3
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.38
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,22.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,123.61
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,128.37
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,188.4
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,238.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.0
921950,DONCASTER ROAD B469,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,760.2
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.91
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.72
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,266.4
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.84
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.26
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,21.8
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,125.12
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,124.16
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,180.57
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,221.1
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.1
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
921950,DONCASTER ROAD B469,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,728.8
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.55
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.54
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.86
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.74
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.21
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,236.9
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.14
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.6
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.46
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,21.6
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,131.97
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,133.95
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,167.97
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.1
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.0
921950,DONCASTER ROAD B469,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,681.2
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.24
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.2
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.27
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,68.71
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,118.6
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,278.2
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.79
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,21.5
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,119.69
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,137.35
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,173.65
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,553.7
921950,DONCASTER ROAD B469,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,702.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.17
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.08
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.41
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.9
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.88
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,131.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,267.8
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
