Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.47
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.46
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,21.4
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,108.02
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,114.72
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,159.5
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
921950,DONCASTER ROAD B469,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.1
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.37
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.13
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.97
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,219.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.95
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,21.3
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,95.91
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,111.03
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,146.7
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
921950,DONCASTER ROAD B469,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.4
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.78
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.22
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.7
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.3
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,126.2
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,246.3
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.79
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,21.3
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,92.81
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,105.58
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,148.85
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,191.4
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
921950,DONCASTER ROAD B469,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.7
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.87
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.95
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.01
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,103.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,21.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,86.03
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,91.9
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,132.43
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
921950,DONCASTER ROAD B469,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.7
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.99
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.39
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.39
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.2
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,84.7
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.9
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,21.3
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,86.97
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,85.39
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,117.38
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
921950,DONCASTER ROAD B469,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.64
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.88
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.14
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,96.1
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,190.5
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,21.3
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,81.3
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,72.73
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,112.91
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
921950,DONCASTER ROAD B469,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.81
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,21.4
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,82.33
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.29
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,105.19
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
921950,DONCASTER ROAD B469,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.73
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
