Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.65
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.95
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.6
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,21.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,79.82
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,76.59
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,101.63
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
921950,DONCASTER ROAD B469,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.2
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.12
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.8
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,21.5
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,73.73
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,89.07
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
921950,DONCASTER ROAD B469,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.33
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.41
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.83
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.54
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,21.6
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,76.88
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.62
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,88.48
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
921950,DONCASTER ROAD B469,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.39
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,21.7
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,74.98
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.19
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,94.11
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
921950,DONCASTER ROAD B469,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.58
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.4
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,21.8
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.66
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,68.99
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,104.31
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
921950,DONCASTER ROAD B469,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.87
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.87
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,190.7
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,21.9
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,69.35
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,104.78
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
921950,DONCASTER ROAD B469,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.15
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.6
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.81
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.32
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.8
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,22.0
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,74.14
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,69.29
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,100.55
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
