Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.26
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.61
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.67
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.56
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,22.1
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,79.89
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,71.24
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,93.49
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
921950,DONCASTER ROAD B469,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.73
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.2
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.0
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,22.3
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,73.24
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,74.7
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,90.84
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
921950,DONCASTER ROAD B469,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.14
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.98
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.84
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,22.4
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.49
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,67.87
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,88.09
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
921950,DONCASTER ROAD B469,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.94
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.39
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.26
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.85
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,152.2
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,22.5
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.75
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,70.28
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,89.6
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
921950,DONCASTER ROAD B469,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.87
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,22.7
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.13
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,88.89
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921950,DONCASTER ROAD B469,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.39
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.0
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,22.8
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.12
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,72.56
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,90.39
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
921950,DONCASTER ROAD B469,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.39
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.95
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.9
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,23.0
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
