Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,67.59
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,71.47
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,90.24
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
921950,DONCASTER ROAD B469,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.02
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.27
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,23.2
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.94
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,76.58
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,88.6
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
921950,DONCASTER ROAD B469,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.56
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.47
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.8
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,23.3
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.28
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.67
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,86.31
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
921950,DONCASTER ROAD B469,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.58
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.01
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.3
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,23.5
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.02
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.16
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,87.28
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
921950,DONCASTER ROAD B469,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.87
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.7
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,23.7
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.37
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,77.67
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,85.69
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
921950,DONCASTER ROAD B469,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.75
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.7
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,24.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.95
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,79.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,84.98
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
921950,DONCASTER ROAD B469,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.54
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.4
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,24.2
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,85.96
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
921950,DONCASTER ROAD B469,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.13
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.14
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,144.4
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
