Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,24.4
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.27
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,75.85
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,85.41
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
921950,DONCASTER ROAD B469,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.34
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.61
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,24.7
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.83
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,85.47
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
921950,DONCASTER ROAD B469,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.23
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,24.9
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,65.6
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,82.53
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
921950,DONCASTER ROAD B469,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.41
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,25.2
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.35
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,63.92
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,82.18
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
921950,DONCASTER ROAD B469,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.13
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,25.5
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.2
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,86.36
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921950,DONCASTER ROAD B469,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.45
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.18
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.84
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,66.98
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,86.25
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
921950,DONCASTER ROAD B469,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.36
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.46
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,166.4
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,26.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,69.54
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.33
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.99
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
921950,DONCASTER ROAD B469,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.66
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.4
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
