Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,26.3
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,73.75
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.98
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,94.54
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
921950,DONCASTER ROAD B469,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.54
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.54
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.7
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.23
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.91
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,91.06
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
921950,DONCASTER ROAD B469,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.49
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.12
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,194.0
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,27.0
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.49
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.42
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,97.04
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
921950,DONCASTER ROAD B469,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.91
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.68
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.59
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,208.2
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,82.07
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.54
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
921950,DONCASTER ROAD B469,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.9
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.77
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.68
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,98.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,215.8
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,27.7
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,83.28
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,74.15
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.74
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
921950,DONCASTER ROAD B469,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.05
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.1
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.38
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.41
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,88.5
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,194.6
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,81.97
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,78.83
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.63
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
921950,DONCASTER ROAD B469,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.33
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.94
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.8
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,28.5
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,80.53
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,74.64
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,93.73
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
921950,DONCASTER ROAD B469,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.34
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.06
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
