Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,28.9
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,81.17
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,75.04
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,86.15
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
921950,DONCASTER ROAD B469,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,32.6
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.64
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,83.77
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
921950,DONCASTER ROAD B469,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.26
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.45
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,32.8
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.8
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,74.09
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,90.31
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
921950,DONCASTER ROAD B469,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.28
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.32
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.22
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.7
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,33.1
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,74.78
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,82.44
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
921950,DONCASTER ROAD B469,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.13
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.61
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,33.3
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,73.49
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,82.5
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,88.67
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
921950,DONCASTER ROAD B469,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.75
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.08
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.71
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,33.6
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,81.67
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,78.93
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,94.26
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
921950,DONCASTER ROAD B469,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.54
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.83
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.89
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.8
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.01
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,33.8
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,95.96
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,84.25
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,105.62
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
921950,DONCASTER ROAD B469,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.55
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.99
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.57
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
