Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,34.1
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,91.49
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,89.58
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,108.6
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
921950,DONCASTER ROAD B469,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.53
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.49
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,34.3
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,98.62
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,87.89
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,109.83
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
921950,DONCASTER ROAD B469,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.85
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.63
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.9
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.49
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.84
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,34.5
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,114.98
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,89.86
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,126.14
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.4
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
921950,DONCASTER ROAD B469,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.2
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.52
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.3
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.36
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.35
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,87.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.77
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.4
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,128.86
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.26
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,126.35
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,519.3
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
921950,DONCASTER ROAD B469,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.4
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.02
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.42
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.47
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.7
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.04
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.96
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.22
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.16
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,120.68
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,99.88
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,126.03
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
921950,DONCASTER ROAD B469,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.05
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.27
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.8
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.5
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.8
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.7
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.82
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.93
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.12
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.1
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,123.53
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,99.42
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,128.88
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
921950,DONCASTER ROAD B469,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.2
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.98
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.31
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.28
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.7
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.25
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.15
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.97
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.8
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.2
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.48
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.3
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,114.91
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,107.05
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,136.28
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.2
921950,DONCASTER ROAD B469,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.1
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
