Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.19
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.08
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.91
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.25
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.7
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.1
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.24
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.4
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,116.63
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,114.18
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,133.44
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.9
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
921950,DONCASTER ROAD B469,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.3
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.76
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.85
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.25
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.36
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.18
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.4
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.75
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.68
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.1
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,130.12
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,116.24
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,134.73
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
921950,DONCASTER ROAD B469,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.27
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.51
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.55
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.41
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.85
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.97
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.12
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.68
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,152.36
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,123.87
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,149.52
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,612.6
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.9
921950,DONCASTER ROAD B469,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.4
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.96
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.29
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.69
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.09
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.04
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.26
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,84.3
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,219.0
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.18
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.9
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,36.0
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,142.53
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,123.95
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,154.13
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.8
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.1
921950,DONCASTER ROAD B469,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.52
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.83
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.95
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.56
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,224.7
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.91
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.08
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.3
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,148.29
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,127.55
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,163.97
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,593.6
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
921950,DONCASTER ROAD B469,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,658.9
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.1
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.64
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.78
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.1
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.74
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.41
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.56
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,87.7
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.9
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,236.0
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.18
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.95
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.18
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,36.2
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,145.57
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,130.52
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,163.98
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,583.9
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.3
921950,DONCASTER ROAD B469,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.5
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.17
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.16
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.43
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.93
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.6
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.93
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.73
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.61
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.3
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.5
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,256.2
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.65
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.46
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.2
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
