Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,146.08
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,138.69
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,174.71
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.1
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.8
921950,DONCASTER ROAD B469,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,700.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.86
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.41
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.22
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.78
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.37
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.79
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.55
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,236.1
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.6
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.06
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.38
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,141.54
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,140.62
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,160.7
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,568.8
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.7
921950,DONCASTER ROAD B469,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,645.0
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.07
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.78
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.06
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.26
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.41
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.5
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.61
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.62
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,64.16
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,258.1
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.69
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.53
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,36.4
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,144.74
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,142.47
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,170.3
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.7
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,571.4
921950,DONCASTER ROAD B469,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,683.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.07
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.6
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.53
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.49
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.53
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,66.97
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,269.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.19
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.16
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.78
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,135.21
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,169.97
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,575.1
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.4
921950,DONCASTER ROAD B469,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,681.6
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.06
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.41
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.12
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.3
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.8
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.77
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.78
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,63.39
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,255.5
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.16
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.38
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.53
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.2
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,142.78
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,152.92
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,174.45
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,572.8
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,615.3
921950,DONCASTER ROAD B469,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.5
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.82
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.35
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.85
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.45
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.46
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.11
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.7
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,235.6
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.38
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.34
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.01
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.41
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.4
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.3
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,147.76
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,157.96
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,180.55
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,596.6
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,636.8
921950,DONCASTER ROAD B469,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,728.7
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.99
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.21
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.6
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.95
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.55
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.95
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.41
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.19
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,237.0
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.15
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.43
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.52
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.43
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.1
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.2
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,217.9
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,156.78
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,142.76
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,194.31
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,632.6
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.7
921950,DONCASTER ROAD B469,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,787.0
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.69
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.8
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.66
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.04
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.63
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.12
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.27
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,241.1
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,55.83
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.44
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.56
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,225.0
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
