Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,36.6
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,165.59
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,134.93
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,176.67
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,668.9
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,545.3
921950,DONCASTER ROAD B469,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,715.5
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.19
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.47
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.76
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,142.3
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.8
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.21
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.88
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.93
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.07
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,106.7
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.2
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,255.8
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.62
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.2
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.91
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.86
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.86
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.6
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,183.0
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,36.6
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,161.26
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,130.89
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,184.96
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,648.5
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
921950,DONCASTER ROAD B469,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,746.7
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.02
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.97
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.22
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.19
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.17
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.97
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.63
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,89.4
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,239.2
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.35
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.57
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.86
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.0
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.4
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,36.6
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,151.17
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,139.78
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,186.12
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.6
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,603.0
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,557.3
921950,DONCASTER ROAD B469,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,744.7
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.71
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.51
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.79
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.03
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.0
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.7
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.9
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.82
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.49
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.35
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.31
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,173.5
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.4
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.32
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.78
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.96
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.5
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.6
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.0
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,164.12
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,144.04
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,192.86
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.6
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,576.1
921950,DONCASTER ROAD B469,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,770.8
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.38
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.63
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.78
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.81
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.79
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.31
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.01
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.45
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,235.7
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.44
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.98
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.33
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.6
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.2
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,169.36
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,134.28
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,180.02
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,677.2
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.7
921950,DONCASTER ROAD B469,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,720.9
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.94
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.53
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.19
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.74
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.7
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.25
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.52
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.62
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.87
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.78
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.9
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,249.8
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.37
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.05
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.71
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.8
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,164.97
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,139.01
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,182.6
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,661.6
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,557.9
921950,DONCASTER ROAD B469,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,732.3
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.89
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.79
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.23
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.9
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.3
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.31
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.64
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.58
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.09
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,214.8
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,219.2
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.35
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.43
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.22
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.0
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,177.32
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,132.64
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,181.63
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.2
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,710.6
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.1
921950,DONCASTER ROAD B469,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,728.9
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.07
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.74
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.1
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,169.6
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.57
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.01
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.54
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.89
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,231.3
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.0
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,242.5
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.37
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.89
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.01
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.9
