Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,187.89
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,136.85
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,193.25
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,224.5
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,752.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,550.7
921950,DONCASTER ROAD B469,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,776.2
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.95
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.64
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.58
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,44.18
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.9
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,179.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.21
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.6
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.05
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.02
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.7
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,210.8
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.99
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.56
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.22
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.2
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,174.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,142.17
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,182.67
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.4
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,702.3
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,572.6
921950,DONCASTER ROAD B469,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,734.3
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.35
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.61
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.37
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.4
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,160.4
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.11
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.46
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.64
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.88
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.55
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.21
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,212.3
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.14
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.06
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.5
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,163.02
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,138.34
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,180.94
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,654.8
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.2
921950,DONCASTER ROAD B469,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,729.1
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.19
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.85
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.2
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.7
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,163.7
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.34
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.82
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.61
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.41
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.69
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,191.0
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,219.2
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.23
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.02
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.2
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.39
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,166.88
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,135.6
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,177.52
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.2
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,672.6
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.7
921950,DONCASTER ROAD B469,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,717.6
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.26
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.67
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,43.25
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,177.1
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.09
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.13
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.79
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.27
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.8
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,239.6
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.83
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.3
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.26
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.71
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,160.47
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,142.48
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,192.85
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,219.3
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,647.6
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.3
921950,DONCASTER ROAD B469,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,778.9
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.33
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.42
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.98
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,167.8
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.15
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.93
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.47
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.66
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.65
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,206.7
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.23
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.52
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,154.44
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,133.23
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,186.94
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,225.2
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,624.4
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.9
921950,DONCASTER ROAD B469,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,756.0
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.57
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.05
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.25
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.8
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.14
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.3
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.35
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.94
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.04
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.5
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,232.8
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.16
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.28
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.54
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.9
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,168.79
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,145.11
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,180.7
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,678.9
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,586.7
921950,DONCASTER ROAD B469,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,729.5
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.31
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.14
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.83
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.8
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,166.1
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.97
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.76
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.01
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.3
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.12
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,216.0
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
