Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.6
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.79
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.1
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.6
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,36.6
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,162.41
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,158.0
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,173.85
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,653.0
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,638.2
921950,DONCASTER ROAD B469,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,701.3
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.35
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.61
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,158.2
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.21
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.18
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.58
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.02
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.38
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.9
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,212.4
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.93
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.69
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.56
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,212.1
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.67
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,166.19
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,148.1
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,172.7
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,667.0
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,597.4
921950,DONCASTER ROAD B469,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,694.5
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.07
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.06
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,39.82
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.5
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,161.4
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.54
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.39
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.36
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.7
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,228.3
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.33
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.35
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.9
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.2
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,36.4
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,171.62
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,139.5
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,179.85
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,688.2
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,561.3
921950,DONCASTER ROAD B469,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,722.1
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.48
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.95
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.17
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,183.3
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.85
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.87
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.46
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.25
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.56
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,245.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.67
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.14
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.54
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,36.2
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,165.98
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,150.25
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,184.71
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,666.8
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,604.6
921950,DONCASTER ROAD B469,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,741.7
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.38
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.12
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,170.9
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.72
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.34
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.01
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.56
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.65
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.36
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.77
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.8
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,165.54
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,150.67
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,175.62
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,664.6
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,606.5
921950,DONCASTER ROAD B469,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,705.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.34
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.42
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.75
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,151.6
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.84
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.53
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.15
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.51
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.6
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.5
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.39
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.03
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,175.75
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,151.57
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,167.21
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,703.8
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
921950,DONCASTER ROAD B469,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,670.3
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.61
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.23
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.29
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.4
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.7
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,155.1
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.85
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.43
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.32
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.49
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,192.7
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.62
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.07
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.7
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,170.23
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,151.13
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,179.25
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,681.7
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,609.5
921950,DONCASTER ROAD B469,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,719.4
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.14
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.08
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,46.11
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.3
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,186.7
