Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.14
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.93
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.47
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.24
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,200.1
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.94
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.64
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.63
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.43
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.8
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,169.63
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,147.62
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,188.65
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,197.1
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,682.2
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,595.6
921950,DONCASTER ROAD B469,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,758.3
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.48
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.05
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.34
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.2
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,164.9
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.83
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.75
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.93
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.01
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.28
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.2
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,208.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.59
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.32
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.64
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.8
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,160.68
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,145.42
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,180.65
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,649.0
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,589.0
921950,DONCASTER ROAD B469,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,731.3
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.77
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.4
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,43.48
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.0
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,177.4
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.7
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.75
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.21
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.8
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,248.8
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.22
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.76
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.34
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.1
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,153.64
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,138.76
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,190.36
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,208.2
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,619.7
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.1
921950,DONCASTER ROAD B469,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,769.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.08
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.21
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,46.09
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,159.0
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,187.9
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.83
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.69
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.7
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.62
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.59
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.7
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,248.4
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.07
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.34
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.58
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.67
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,167.32
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,142.84
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,201.11
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,673.0
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.8
921950,DONCASTER ROAD B469,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,812.4
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.62
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.79
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.86
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,177.8
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.98
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.65
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.88
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,187.6
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,206.2
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.89
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.67
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.43
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,173.45
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,134.92
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,170.6
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,698.3
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
921950,DONCASTER ROAD B469,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,687.5
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.47
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,45.82
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.2
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,185.4
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.12
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.19
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.88
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.44
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,181.1
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.31
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.86
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.33
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,161.08
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,141.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,153.38
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,647.7
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,568.5
921950,DONCASTER ROAD B469,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,617.5
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.85
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.51
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.7
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.01
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.5
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,178.2
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.81
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.06
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.61
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.01
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.6
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.2
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.99
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.56
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,162.14
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,142.83
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,156.26
