Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,651.4
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,575.0
921950,DONCASTER ROAD B469,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,628.4
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.86
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.48
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.33
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,170.0
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,179.5
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.21
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.6
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.85
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.8
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,159.31
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,128.2
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,152.22
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,639.2
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.9
921950,DONCASTER ROAD B469,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,611.7
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.46
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.74
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.57
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,156.3
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.2
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,184.5
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.77
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.52
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.44
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.4
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.6
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.68
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,153.62
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,129.2
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,157.12
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,617.2
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.8
921950,DONCASTER ROAD B469,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,632.2
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.86
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.23
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,48.74
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,170.1
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,197.0
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.4
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.57
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.78
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.32
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.68
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.5
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.68
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,148.3
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,125.02
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,160.99
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,596.9
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
921950,DONCASTER ROAD B469,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,647.6
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.87
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.96
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.25
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,182.1
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,175.5
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.44
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.3
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.27
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.44
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.9
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,209.0
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.16
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,154.16
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,120.56
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,166.01
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,620.8
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
921950,DONCASTER ROAD B469,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.2
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.02
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.94
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,45.18
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,187.4
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.2
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,183.5
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.29
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.03
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.32
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.37
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.22
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.9
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.3
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.47
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.41
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,165.5
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,125.48
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,170.61
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,666.0
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,506.8
921950,DONCASTER ROAD B469,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,687.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.1
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.23
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,45.71
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,185.3
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.75
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.29
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.2
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.0
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.76
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.13
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,168.79
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.62
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,161.14
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,679.8
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.6
921950,DONCASTER ROAD B469,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,648.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.37
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.64
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.89
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,48.96
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,177.6
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,198.1
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.27
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.72
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.47
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.74
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,191.0
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.28
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.7
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
