Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,34.7
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,163.86
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,135.07
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,167.02
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,660.4
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.0
921950,DONCASTER ROAD B469,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,672.0
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.07
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.79
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.85
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,186.3
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.74
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.31
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.97
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.77
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.7
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,206.3
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.33
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.78
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,34.5
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,159.39
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,138.24
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,170.96
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,643.6
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.2
921950,DONCASTER ROAD B469,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,689.2
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.43
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.08
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.91
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.0
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,195.0
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.38
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.19
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.24
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.85
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,185.4
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.2
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,222.7
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.58
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.69
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,34.3
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,156.23
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,135.58
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,171.14
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.2
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.1
921950,DONCASTER ROAD B469,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,691.5
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.96
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.98
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,48.24
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.3
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,196.1
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.21
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.71
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.88
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,87.4
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,246.3
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.19
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.02
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.5
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,34.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,152.4
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,138.38
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,186.44
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,616.2
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.1
921950,DONCASTER ROAD B469,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,752.4
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.12
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.99
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,49.35
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,140.1
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,201.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.75
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.62
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.83
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.26
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.93
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.35
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,34.0
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,150.18
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,138.6
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,169.7
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.2
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
921950,DONCASTER ROAD B469,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,687.1
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.11
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.48
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,50.5
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,144.1
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,205.8
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.93
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.47
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.41
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.24
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.0
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,212.3
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,33.9
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,154.65
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,140.77
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,170.7
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.2
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,570.7
921950,DONCASTER ROAD B469,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,691.3
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.57
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.14
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,47.29
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,192.8
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.05
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.15
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.14
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.68
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.4
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.2
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.79
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,33.7
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,144.84
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,142.57
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,167.88
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.0
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,579.3
921950,DONCASTER ROAD B469,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,679.7
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.86
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.63
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.6
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,46.77
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,190.8
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.87
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.6
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.27
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.17
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.5
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.9
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.04
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
