Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,33.5
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,148.86
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,145.85
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,167.06
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.8
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,591.3
921950,DONCASTER ROAD B469,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,675.9
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.91
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.26
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,48.84
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.5
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,198.7
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.25
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.48
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.37
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.65
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.9
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.3
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.46
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.74
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.68
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,33.3
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,145.64
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,144.96
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,170.64
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,588.2
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.8
921950,DONCASTER ROAD B469,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,691.4
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.75
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.44
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,42.98
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.6
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,174.9
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.85
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.79
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.71
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.6
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.6
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.7
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.94
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.04
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.11
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,33.1
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,148.52
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,139.37
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,163.77
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,600.0
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.4
921950,DONCASTER ROAD B469,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.8
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.08
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.74
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,48.65
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.1
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,198.4
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.15
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.63
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.48
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.51
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.1
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.6
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.93
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.95
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,32.8
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,141.51
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,140.05
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,170.91
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.9
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,564.6
921950,DONCASTER ROAD B469,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,689.6
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.56
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.99
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,50.2
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.4
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.2
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,203.9
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.52
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.14
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.31
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.54
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.2
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,200.6
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.76
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.4
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.76
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.32
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,32.4
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,147.33
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,153.35
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,173.94
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.3
921950,DONCASTER ROAD B469,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.2
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.86
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.03
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.47
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.83
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.1
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,170.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.39
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.04
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.62
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.3
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.8
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.2
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.32
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.03
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.32
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,32.1
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,147.61
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,160.61
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,166.44
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.4
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,650.6
921950,DONCASTER ROAD B469,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,672.3
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.58
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.91
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,42.66
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,173.9
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.31
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.74
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.28
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.16
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.59
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,196.5
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,209.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,31.7
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,139.28
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,160.05
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,165.22
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.1
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,646.6
921950,DONCASTER ROAD B469,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,667.3
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.61
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.28
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.87
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.1
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,163.0
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.7
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.56
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.22
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.1
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,219.9
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
