Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.96
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.81
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.39
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,31.4
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,137.66
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,157.37
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,166.39
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.3
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,636.4
921950,DONCASTER ROAD B469,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,672.5
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.97
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.97
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.71
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.6
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.15
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.54
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.74
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.82
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.4
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.16
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.17
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,31.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,146.61
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,153.52
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,163.13
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.0
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.4
921950,DONCASTER ROAD B469,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,659.7
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.19
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.79
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,43.91
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,179.0
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.54
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.15
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.55
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.6
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,189.1
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.49
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.04
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.65
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,30.8
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,145.1
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,145.35
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,167.06
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.8
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,587.7
921950,DONCASTER ROAD B469,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,675.2
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.23
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.15
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.17
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.9
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,168.1
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.93
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.9
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.89
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.57
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.05
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.95
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,161.7
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,194.8
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.29
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.18
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.43
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.58
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,30.6
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,146.71
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,142.14
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,165.14
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,592.4
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
921950,DONCASTER ROAD B469,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.1
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.3
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.77
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.41
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.9
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,165.0
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.48
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.32
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.24
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.2
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,180.3
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,191.6
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.36
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.7
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.24
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,30.4
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,152.68
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,136.95
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,161.36
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,615.9
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.4
921950,DONCASTER ROAD B469,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.6
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.49
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.07
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.47
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.7
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.0
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.77
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.37
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.32
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.56
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.9
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.14
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,30.2
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,133.63
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,128.04
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,156.72
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.4
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
921950,DONCASTER ROAD B469,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,632.1
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.88
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.62
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.41
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.93
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.66
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.82
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.83
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.9
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,222.2
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,30.0
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,138.39
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,117.68
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,167.62
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.5
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
921950,DONCASTER ROAD B469,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,675.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.92
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.18
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.41
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.35
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.69
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.68
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
