Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.74
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.93
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,29.9
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,138.04
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,120.53
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,149.68
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.2
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.7
921950,DONCASTER ROAD B469,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.4
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.15
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.41
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.1
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.62
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.95
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.7
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.2
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.6
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,29.7
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,138.98
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,120.5
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,154.34
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.2
921950,DONCASTER ROAD B469,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,621.5
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.23
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.3
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.46
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.04
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.48
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.48
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.8
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.63
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.51
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.82
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,29.5
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,135.7
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,131.19
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,150.3
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.1
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
921950,DONCASTER ROAD B469,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.7
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.36
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.6
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.77
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.41
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.4
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.04
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,29.2
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,130.84
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,126.52
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,153.6
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.5
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.3
921950,DONCASTER ROAD B469,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,618.1
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.78
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.92
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.27
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.09
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.5
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.5
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.18
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.71
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,29.0
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,132.3
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,116.92
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,159.46
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.8
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
921950,DONCASTER ROAD B469,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.7
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.96
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.73
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.08
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.1
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.9
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.21
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.67
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,197.4
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.37
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.13
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,28.8
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,123.62
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,124.4
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,162.65
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.9
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.4
921950,DONCASTER ROAD B469,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,654.0
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.15
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.42
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.2
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.48
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.19
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.1
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,206.6
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.27
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,28.6
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,130.45
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,129.12
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,156.9
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.8
921950,DONCASTER ROAD B469,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,629.7
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.13
