Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.29
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,144.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.98
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.72
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.3
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,28.5
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,136.24
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,119.04
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,166.82
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.5
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.6
921950,DONCASTER ROAD B469,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,669.2
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.49
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.22
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.81
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.2
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.38
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.95
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.3
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.2
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,28.4
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,125.52
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,110.71
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,144.97
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.3
921950,DONCASTER ROAD B469,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.05
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.78
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.65
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,95.2
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.0
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.32
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.03
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,126.31
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,114.62
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,158.03
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.8
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
921950,DONCASTER ROAD B469,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.77
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.52
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.5
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.6
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.91
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.19
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,28.2
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,113.94
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,121.74
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,144.09
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.7
921950,DONCASTER ROAD B469,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.41
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.23
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.4
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.06
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.07
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,185.7
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.07
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.07
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,122.66
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,145.86
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.9
921950,DONCASTER ROAD B469,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.88
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.15
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.6
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.6
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.3
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,27.9
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,107.82
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,111.4
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,141.73
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
921950,DONCASTER ROAD B469,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.5
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.03
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.59
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.44
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.37
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.03
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.39
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.12
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.0
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
