Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,117.23
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,114.36
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,135.58
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.3
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
921950,DONCASTER ROAD B469,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.22
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.7
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.26
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.12
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.1
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.22
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.76
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.41
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,27.6
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,114.22
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,129.21
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,147.59
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.5
921950,DONCASTER ROAD B469,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.46
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.1
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.03
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,64.28
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,260.4
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.26
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.23
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.82
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,115.2
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,127.19
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,172.46
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,510.1
921950,DONCASTER ROAD B469,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,692.5
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.81
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.86
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.4
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.8
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.76
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,237.9
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.6
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.24
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,27.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,110.27
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,128.6
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,153.36
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.2
921950,DONCASTER ROAD B469,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,613.4
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.83
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.48
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.46
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.16
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.4
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.61
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.46
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,27.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,105.95
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,118.62
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,141.02
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
921950,DONCASTER ROAD B469,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.2
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.03
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.79
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.26
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.95
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.46
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,243.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.6
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,26.9
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,100.29
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,132.69
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,147.62
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.1
921950,DONCASTER ROAD B469,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,589.7
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.13
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.32
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.64
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,65.74
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,116.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,263.4
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.7
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,26.7
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,92.44
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,135.76
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,150.94
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,542.8
921950,DONCASTER ROAD B469,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,603.9
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.01
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.46
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.03
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,74.56
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,151.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,298.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.22
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
