Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,95.4
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,122.34
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,157.12
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.9
921950,DONCASTER ROAD B469,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,626.9
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.68
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.32
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.4
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,84.82
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,197.5
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,337.5
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,26.5
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,89.81
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,105.13
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,167.31
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,249.2
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
921950,DONCASTER ROAD B469,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,663.7
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.84
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.61
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.55
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,151.2
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,271.1
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,87.64
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,103.21
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,141.38
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,189.4
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
921950,DONCASTER ROAD B469,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.37
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.3
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.25
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,196.2
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,86.83
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,105.06
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,123.38
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
921950,DONCASTER ROAD B469,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.13
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.12
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.66
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.16
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.9
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.55
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,87.94
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,123.15
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
921950,DONCASTER ROAD B469,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.92
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.2
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.12
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.9
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.78
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.0
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,83.28
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,79.89
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,112.68
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
921950,DONCASTER ROAD B469,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.3
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.09
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.73
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.41
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.61
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.2
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,82.94
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,88.72
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,107.22
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
921950,DONCASTER ROAD B469,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.63
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.66
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.56
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.43
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.59
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
