Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,83.48
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,88.16
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,101.71
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
921950,DONCASTER ROAD B469,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.87
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.51
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.9
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,26.5
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,75.66
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,76.51
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,101.57
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921950,DONCASTER ROAD B469,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.36
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.4
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,70.05
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,73.33
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,77.74
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
921950,DONCASTER ROAD B469,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.81
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.19
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.03
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,69.67
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
921950,DONCASTER ROAD B469,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.77
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,26.7
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.81
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,85.45
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
921950,DONCASTER ROAD B469,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.23
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.36
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,26.8
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.78
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,71.1
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,85.6
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
921950,DONCASTER ROAD B469,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.02
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,26.8
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,68.77
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,75.88
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,91.47
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
921950,DONCASTER ROAD B469,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.86
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.36
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.18
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.08
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.8
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
