Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,26.9
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,81.77
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,87.06
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
921950,DONCASTER ROAD B469,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.46
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.66
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.61
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.76
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,26.9
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.7
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,76.76
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,86.23
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
921950,DONCASTER ROAD B469,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.62
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,27.0
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.93
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,72.6
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,84.05
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
921950,DONCASTER ROAD B469,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.68
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.98
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.5
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.47
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,86.96
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
921950,DONCASTER ROAD B469,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.02
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.66
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.18
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,27.2
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.71
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,84.14
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
921950,DONCASTER ROAD B469,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.64
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.89
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.8
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,27.3
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.98
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,84.29
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
921950,DONCASTER ROAD B469,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.2
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,27.5
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,62.19
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,84.66
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
921950,DONCASTER ROAD B469,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.57
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
