Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,27.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.58
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,84.11
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
921950,DONCASTER ROAD B469,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,81.94
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
921950,DONCASTER ROAD B469,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.44
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,27.9
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.34
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,77.59
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
921950,DONCASTER ROAD B469,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.13
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.48
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.94
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.23
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
921950,DONCASTER ROAD B469,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.63
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.35
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,28.2
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
921950,DONCASTER ROAD B469,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.58
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.93
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.9
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,28.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.32
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,79.4
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
921950,DONCASTER ROAD B469,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.21
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.67
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,28.6
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.36
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.65
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,80.99
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
921950,DONCASTER ROAD B469,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
