Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.63
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.7
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,28.8
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.86
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.61
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,80.89
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
921950,DONCASTER ROAD B469,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.37
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.37
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,29.0
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,79.86
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
921950,DONCASTER ROAD B469,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.03
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,29.2
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.61
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,78.76
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
921950,DONCASTER ROAD B469,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.87
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,29.4
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.97
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.92
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,79.96
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
921950,DONCASTER ROAD B469,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.08
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.46
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,29.7
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.66
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.13
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.67
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
921950,DONCASTER ROAD B469,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.99
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.81
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,29.8
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,64.82
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.13
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
921950,DONCASTER ROAD B469,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.97
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.67
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.7
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,30.1
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.41
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.77
