Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.8
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921950,DONCASTER ROAD B469,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.66
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.9
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.8
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,30.4
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.69
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,92.46
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
921950,DONCASTER ROAD B469,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.71
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.82
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,30.7
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,65.21
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,89.63
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
921950,DONCASTER ROAD B469,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.24
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,30.9
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.13
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,70.66
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,84.37
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
921950,DONCASTER ROAD B469,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.9
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.07
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.14
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,31.2
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.12
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.77
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,85.73
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
921950,DONCASTER ROAD B469,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.69
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,75.3
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,164.9
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,31.5
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.01
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.48
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
921950,DONCASTER ROAD B469,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.36
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.57
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.29
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.2
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,31.8
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.94
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,88.32
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
921950,DONCASTER ROAD B469,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.15
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.37
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.98
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.26
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
