Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,32.1
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.02
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.59
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,89.72
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
921950,DONCASTER ROAD B469,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.52
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,32.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,66.55
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,70.35
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,85.98
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
921950,DONCASTER ROAD B469,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.42
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.6
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.23
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.34
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,32.9
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,88.35
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,73.07
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,89.34
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
921950,DONCASTER ROAD B469,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.56
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.04
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.01
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,33.2
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,91.92
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.68
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,96.79
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
921950,DONCASTER ROAD B469,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.38
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.88
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.21
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.63
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.76
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,33.5
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,98.43
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,74.27
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,101.75
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
921950,DONCASTER ROAD B469,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.49
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.89
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.03
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.98
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,33.9
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,97.51
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,71.34
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,95.48
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
921950,DONCASTER ROAD B469,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.49
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.93
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.7
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.76
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,34.2
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,101.91
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.57
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,106.79
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
921950,DONCASTER ROAD B469,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.6
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.15
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.45
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.89
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.7
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.08
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.56
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
