Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,34.5
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,108.23
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.31
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,115.91
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
921950,DONCASTER ROAD B469,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.63
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.6
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.65
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.62
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.9
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,101.2
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,199.3
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.03
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,114.83
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.39
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,130.56
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
921950,DONCASTER ROAD B469,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.02
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.78
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.41
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.84
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.43
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.53
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.3
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.36
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,121.47
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,86.47
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,126.28
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.5
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
921950,DONCASTER ROAD B469,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.2
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.71
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.77
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.96
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.43
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.65
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,121.32
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,101.95
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,122.01
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.1
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
921950,DONCASTER ROAD B469,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.6
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.97
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.15
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.21
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.04
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.24
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.27
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.66
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.19
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.8
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.6
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.93
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,136.27
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,97.4
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,135.09
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,547.5
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
921950,DONCASTER ROAD B469,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.9
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.84
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.76
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.06
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.3
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.82
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.28
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.23
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.31
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,194.4
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.49
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.15
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.68
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,137.16
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,107.15
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,136.39
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
921950,DONCASTER ROAD B469,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.0
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.38
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.7
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.03
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.82
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.75
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.27
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.24
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.0
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,210.6
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.3
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.4
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,136.5
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,100.48
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,134.64
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,546.5
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
921950,DONCASTER ROAD B469,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.09
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.31
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.74
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.27
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.9
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.1
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.54
