Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.42
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.15
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.3
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,150.5
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,111.29
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,147.42
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.7
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
921950,DONCASTER ROAD B469,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.9
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.67
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.45
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.76
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.26
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.49
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.05
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,183.3
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,222.4
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.43
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.41
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.68
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,36.4
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.53
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,156.64
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,119.34
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,152.84
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,630.2
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.8
921950,DONCASTER ROAD B469,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,613.8
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.04
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.89
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.12
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.46
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.04
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,243.2
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,55.33
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.92
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.22
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,223.0
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,155.93
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,120.47
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,163.81
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,629.6
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
921950,DONCASTER ROAD B469,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,661.4
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.57
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.32
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.45
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.72
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.57
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.3
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.56
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,101.9
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,257.9
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.31
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.36
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.78
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.0
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.2
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,36.6
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,137.93
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,130.98
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,170.97
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.6
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.9
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
921950,DONCASTER ROAD B469,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,691.1
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.58
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.09
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.8
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.32
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.93
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.61
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.56
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,64.24
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.5
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,261.7
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.84
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.2
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.54
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.2
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.9
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.6
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,142.17
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,143.01
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,168.88
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,574.4
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,578.8
921950,DONCASTER ROAD B469,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,684.4
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.96
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.41
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.04
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.19
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.62
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,67.9
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,116.2
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,276.6
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.83
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.94
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.35
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.2
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.1
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.6
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,156.46
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,137.6
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,176.32
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,635.3
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
921950,DONCASTER ROAD B469,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,715.6
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.24
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.36
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.59
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.7
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.94
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.42
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.72
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.31
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,63.69
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.0
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,259.2
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.43
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.78
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.67
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.2
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,36.9
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,163.43
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,146.28
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,176.86
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,661.5
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,593.3
921950,DONCASTER ROAD B469,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,716.9
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.57
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.03
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.32
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.87
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.6
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.05
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.74
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.71
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.71
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,271.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
