Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.27
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.14
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.39
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.2
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.4
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,37.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,165.0
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,144.12
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,186.4
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.1
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,666.7
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,581.7
921950,DONCASTER ROAD B469,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,754.1
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.59
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.29
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.58
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.3
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.69
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.9
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.48
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.41
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.81
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,103.9
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,200.1
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,258.6
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.64
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.06
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.87
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,37.1
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,163.95
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,144.59
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,175.94
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,663.3
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,583.6
921950,DONCASTER ROAD B469,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,711.2
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.69
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.12
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.85
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.65
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.65
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,72.08
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,135.3
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.3
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,293.2
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.81
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.65
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.88
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.9
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,181.8
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,37.2
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,155.24
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,139.11
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,184.05
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,627.7
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
921950,DONCASTER ROAD B469,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,745.5
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.31
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.68
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.34
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,70.82
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.3
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,288.5
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.69
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.54
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.7
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,37.3
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,151.31
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,138.13
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,186.55
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,203.1
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,611.2
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.6
921950,DONCASTER ROAD B469,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,756.0
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.5
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.07
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.74
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.3
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.75
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.08
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,70.92
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,119.1
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.3
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,288.1
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.85
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.99
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.65
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.9
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.3
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,37.5
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,154.8
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,134.6
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,187.63
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,209.1
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,627.2
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,546.6
921950,DONCASTER ROAD B469,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,761.5
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.5
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.01
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.74
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.0
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.12
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.4
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.45
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,66.75
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,271.0
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.28
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.98
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.67
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.62
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.1
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,158.7
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,125.08
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,185.95
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,226.9
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,643.4
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.0
921950,DONCASTER ROAD B469,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,753.1
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.67
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.62
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.08
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.32
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.2
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,67.43
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.9
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,273.0
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.15
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.86
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.17
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,208.3
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,175.1
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,167.36
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,127.45
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,182.27
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.6
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,674.6
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.9
921950,DONCASTER ROAD B469,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,735.5
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.8
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.42
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.16
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
