Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,130.6
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.28
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.69
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,70.14
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,165.4
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,280.0
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.59
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.8
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.46
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,212.9
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,37.8
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,161.68
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,130.69
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,183.81
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.2
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,644.9
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.3
921950,DONCASTER ROAD B469,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,732.7
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.23
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.4
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.67
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.53
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.75
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.24
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.52
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.85
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,67.47
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,108.3
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,196.7
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,270.0
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.41
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.56
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.93
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.34
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.7
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.41
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,165.65
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,148.6
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,179.32
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,663.1
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.4
921950,DONCASTER ROAD B469,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,716.5
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.78
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.25
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.6
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.88
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.95
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.91
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.75
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.44
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,73.39
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,125.9
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.4
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,295.2
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.91
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.24
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.22
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,38.0
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.6
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,161.4
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,139.6
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,183.89
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,647.3
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.6
921950,DONCASTER ROAD B469,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,736.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.75
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.1
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.28
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.7
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.84
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.6
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.44
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.19
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.97
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,83.48
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,150.2
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,208.7
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,337.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.94
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.87
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.45
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,38.1
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,163.2
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,128.76
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,198.61
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,234.8
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,659.2
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.1
921950,DONCASTER ROAD B469,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,802.5
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.85
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.36
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.44
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.3
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.01
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.55
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.35
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.76
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,76.92
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.7
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,312.9
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.68
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.37
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.63
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.0
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,38.1
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,169.83
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,129.35
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,194.04
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,234.6
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,690.0
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.8
921950,DONCASTER ROAD B469,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,787.6
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.99
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.3
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.89
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,160.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.81
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.89
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.68
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,76.2
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,103.5
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,207.6
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.2
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,309.6
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.91
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,38.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,169.82
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,134.78
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,198.44
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.7
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,688.4
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.0
921950,DONCASTER ROAD B469,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,804.8
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.15
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.22
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.75
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,166.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.11
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.8
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.84
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.68
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,69.67
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,200.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,282.8
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.55
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.2
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,38.2
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
