Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,171.92
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,138.56
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,188.07
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,696.7
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.9
921950,DONCASTER ROAD B469,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,761.9
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.5
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.97
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.28
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.8
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.64
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.91
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.81
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.54
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,81.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,134.8
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,329.9
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.62
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.63
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.6
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.2
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.6
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,38.2
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,169.69
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,141.09
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,191.95
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,687.3
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
921950,DONCASTER ROAD B469,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,777.9
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.37
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.14
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.38
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.23
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.46
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,76.62
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,198.1
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.4
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,311.6
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.93
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.08
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.94
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.7
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,38.1
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,176.59
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,147.14
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,197.8
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.9
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,715.9
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,597.2
921950,DONCASTER ROAD B469,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,801.7
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.69
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.2
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.78
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.4
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.4
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.16
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.14
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.82
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.18
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,73.93
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,212.0
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,299.8
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.14
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.58
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.88
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,38.1
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,171.2
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,144.6
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,206.27
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,234.6
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,692.6
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.1
921950,DONCASTER ROAD B469,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,833.8
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.97
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.29
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,42.01
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.3
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,169.3
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.88
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.89
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.44
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.59
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.12
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,73.04
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.8
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,292.9
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.9
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.88
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.95
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,38.0
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,175.13
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,149.01
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,191.36
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,702.4
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,597.0
921950,DONCASTER ROAD B469,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,765.8
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.49
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.12
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.03
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,47.43
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,190.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.8
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.04
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.91
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.77
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,77.67
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,127.4
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,262.4
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.6
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,311.8
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.34
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.49
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,189.52
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,151.77
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,200.62
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,759.4
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,608.9
921950,DONCASTER ROAD B469,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,802.3
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.02
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.53
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.9
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.29
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,190.5
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.87
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.38
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.07
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.63
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,76.94
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,193.7
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,309.3
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.77
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.18
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,160.98
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,150.25
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,202.41
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,213.7
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,647.0
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,603.5
921950,DONCASTER ROAD B469,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,810.3
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.97
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.66
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,48.12
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.6
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,194.7
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.43
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.38
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.17
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.85
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,75.78
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.5
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,305.2
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.71
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.58
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.73
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.73
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.14
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
