Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,167.43
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,154.77
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,206.08
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,673.3
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.4
921950,DONCASTER ROAD B469,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,827.1
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.81
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.88
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,54.95
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.6
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.9
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,220.8
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.78
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.35
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.31
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.6
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.41
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,74.33
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.7
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,298.7
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.98
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.65
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,161.3
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.78
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,37.3
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,163.88
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,155.94
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,213.23
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,223.4
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,658.0
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,626.5
921950,DONCASTER ROAD B469,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,853.6
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.81
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,49.14
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.6
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,198.4
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.96
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.69
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,80.43
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,119.3
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,194.4
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,324.0
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.63
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.71
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.52
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,37.1
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,180.54
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,137.06
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,220.37
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,266.1
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,725.1
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
921950,DONCASTER ROAD B469,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,885.9
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.01
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.06
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,46.04
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,186.7
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.31
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.07
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.39
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.7
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,64.65
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.6
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,261.4
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.45
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.24
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,36.9
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,173.79
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,143.71
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,202.81
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.7
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,700.9
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,581.3
921950,DONCASTER ROAD B469,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,815.7
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.03
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.92
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.22
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.89
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,170.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,185.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.85
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.62
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.58
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.55
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.19
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,222.7
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,243.0
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.37
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.43
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.47
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.1
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,186.86
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,136.81
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,193.78
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,230.7
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,753.6
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.4
921950,DONCASTER ROAD B469,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,778.7
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.42
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.02
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.11
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.3
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,170.5
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.65
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.93
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.73
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.75
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.23
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,206.6
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,270.3
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.9
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.76
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.6
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,160.0
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,36.4
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,178.93
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,153.64
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,195.36
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,717.0
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,620.1
921950,DONCASTER ROAD B469,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,782.9
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.78
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.29
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,47.17
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,189.8
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.75
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.73
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.04
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.72
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.08
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.91
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,188.7
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,239.6
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.66
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.29
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.41
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.52
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.67
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,36.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,180.08
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,143.81
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,193.85
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,717.8
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.7
921950,DONCASTER ROAD B469,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,772.5
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.64
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.23
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.99
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,48.55
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,195.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.5
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.75
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.95
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.12
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,70.7
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,284.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.24
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.22
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.47
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.5
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
