Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,183.0
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,148.36
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,206.35
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,219.7
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,731.2
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,593.5
921950,DONCASTER ROAD B469,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,823.9
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.89
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.67
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,46.92
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,189.9
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.94
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.26
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.56
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,265.7
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.67
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.98
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.03
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,181.09
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,148.17
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,198.1
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,210.0
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,727.5
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.8
921950,DONCASTER ROAD B469,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,794.3
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.53
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.63
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.57
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,48.75
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.6
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,199.0
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.01
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.2
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.87
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,104.3
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,246.1
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.59
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.82
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.23
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.39
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,190.8
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,130.53
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,182.66
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,230.7
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,770.0
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
921950,DONCASTER ROAD B469,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,735.6
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.65
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.1
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.69
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,53.18
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.2
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,216.1
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.35
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.51
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.24
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,252.0
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.87
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.23
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.19
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,174.13
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,122.99
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,192.45
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,244.4
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,700.9
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.6
921950,DONCASTER ROAD B469,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,773.4
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.51
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.43
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.13
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.49
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.8
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,176.2
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.66
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.21
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.68
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,229.5
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.85
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,169.82
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,127.2
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,179.61
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.8
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,684.6
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.1
921950,DONCASTER ROAD B469,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,721.8
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.76
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.82
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.99
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.28
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,163.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,175.3
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.15
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.93
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.72
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.7
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.0
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.34
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.3
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.19
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,154.86
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,134.25
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,166.65
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,623.0
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.8
921950,DONCASTER ROAD B469,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.1
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.81
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.8
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.36
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,44.11
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.7
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.79
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.22
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.71
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.51
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.83
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.8
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,192.1
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,189.5
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.97
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,35.1
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,152.25
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,142.63
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,160.1
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,611.7
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
921950,DONCASTER ROAD B469,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,642.4
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.52
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.1
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.14
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.14
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.1
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,178.5
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.85
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.2
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.97
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
