Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.1
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,158.33
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,128.31
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,151.96
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,636.5
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.1
921950,DONCASTER ROAD B469,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,610.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.5
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.33
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.77
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,181.3
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,180.5
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.81
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.18
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.08
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.95
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.8
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.9
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.34
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,152.22
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,125.79
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,155.17
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,613.0
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,504.3
921950,DONCASTER ROAD B469,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,621.0
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.92
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.21
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.29
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,171.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,167.2
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.39
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.54
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.26
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.64
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.93
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,148.36
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,128.3
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,149.32
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.6
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.9
921950,DONCASTER ROAD B469,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.4
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.62
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.7
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.07
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.77
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.71
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.3
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,172.9
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.82
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.87
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.97
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.95
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.0
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.7
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,34.9
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,151.82
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,136.04
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,146.08
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,611.0
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.4
921950,DONCASTER ROAD B469,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.3
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.31
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.7
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.33
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.78
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.0
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.0
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,176.9
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.48
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.83
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.09
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.79
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,34.9
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,146.89
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,139.19
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,149.56
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,592.8
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.1
921950,DONCASTER ROAD B469,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.7
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.99
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.92
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.95
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,44.31
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.9
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,179.5
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.9
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.4
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.71
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.33
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.0
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.12
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,145.21
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,127.82
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,151.01
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,586.8
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
921950,DONCASTER ROAD B469,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.67
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.58
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.58
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.6
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,168.2
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.57
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.09
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.76
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.55
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,227.1
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.66
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.77
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,34.7
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,159.74
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,138.43
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,158.73
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,642.1
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.3
921950,DONCASTER ROAD B469,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.4
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.12
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.79
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.98
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.18
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,170.9
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.2
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,178.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.68
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.54
