Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.32
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.92
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.4
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.72
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.94
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,34.6
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,155.69
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,137.97
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,167.41
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,625.4
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.1
921950,DONCASTER ROAD B469,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,670.9
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.19
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.76
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.09
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.95
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,185.4
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,169.5
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.49
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.51
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.96
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.07
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.9
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,213.6
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,34.5
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.18
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,156.71
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,129.45
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,165.53
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,629.2
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
921950,DONCASTER ROAD B469,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,662.0
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.19
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.61
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.47
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.63
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,177.2
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.7
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,172.3
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.78
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.66
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.58
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.9
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,181.2
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,199.4
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,34.4
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.95
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,156.49
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,128.34
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,155.61
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,627.5
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,513.2
921950,DONCASTER ROAD B469,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,620.2
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.03
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.2
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.29
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.49
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,186.7
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,167.9
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.13
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.98
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.9
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.34
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,34.2
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,160.36
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,139.3
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,157.69
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,640.5
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,557.0
921950,DONCASTER ROAD B469,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,629.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.9
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.02
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.72
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,173.0
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.67
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.65
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.73
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.88
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.9
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.3
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.3
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.27
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,34.1
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,152.16
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,154.71
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,155.92
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,610.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,620.2
921950,DONCASTER ROAD B469,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,625.1
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.82
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.67
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,177.0
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,179.6
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.3
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.47
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.66
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.19
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.9
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.73
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.83
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,33.9
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.33
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,166.54
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,155.47
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,158.66
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,665.4
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,620.9
921950,DONCASTER ROAD B469,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,631.7
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.72
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.01
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.05
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,173.0
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.2
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,177.2
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.64
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.62
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.64
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.2
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.85
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,33.7
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,158.25
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,137.36
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,165.8
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,632.7
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.3
921950,DONCASTER ROAD B469,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,660.5
