Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.73
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.43
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.95
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,170.4
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,184.9
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.22
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.65
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.95
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.7
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.7
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.48
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,33.5
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,157.06
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,159.32
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,629.0
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.9
921950,DONCASTER ROAD B469,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,636.7
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.62
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.55
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.39
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,46.53
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.55
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.72
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.98
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.02
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,209.2
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.66
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,33.3
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,149.71
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,118.45
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,162.03
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,600.4
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
921950,DONCASTER ROAD B469,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.5
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.81
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,44.62
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.6
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.4
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,180.5
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.2
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.64
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.23
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,249.6
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.1
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.53
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.86
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,33.0
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,146.78
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,154.92
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,171.7
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,588.3
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.3
921950,DONCASTER ROAD B469,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,688.5
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.16
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.59
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,46.21
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,147.9
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.7
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,186.8
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.23
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.39
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.16
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.0
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,187.7
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.83
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,32.8
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,150.58
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,137.08
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,156.04
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,604.1
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.0
921950,DONCASTER ROAD B469,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.3
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.6
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.38
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.37
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,49.24
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,198.8
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.04
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.52
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.6
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,180.0
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.58
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,32.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,149.34
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,137.27
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,153.38
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,596.9
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.1
921950,DONCASTER ROAD B469,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,616.0
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.09
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.34
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,50.75
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,204.2
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.92
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.23
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.35
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,216.6
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.48
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.65
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,32.2
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,148.96
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,137.9
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,172.32
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,594.7
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.8
921950,DONCASTER ROAD B469,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,689.3
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.87
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.33
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,52.79
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.5
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,213.1
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.31
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.67
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.65
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.4
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.67
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,31.8
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
