Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,144.2
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,134.99
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,171.66
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,575.5
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.7
921950,DONCASTER ROAD B469,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,689.9
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.85
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.63
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,44.22
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.6
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.2
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,178.4
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.11
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.47
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.6
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.3
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.4
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.59
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,31.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,133.53
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,130.14
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,157.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.6
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
921950,DONCASTER ROAD B469,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,630.4
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.58
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.91
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.3
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,177.7
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.24
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.9
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.86
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.4
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.0
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.3
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.39
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,31.2
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,131.48
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,130.22
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,159.72
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.3
921950,DONCASTER ROAD B469,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.1
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.04
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.88
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.2
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,46.2
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,187.2
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.9
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.81
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.18
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.07
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.3
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.7
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,183.2
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,30.8
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,136.6
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,143.59
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,156.02
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.5
921950,DONCASTER ROAD B469,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.0
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.51
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.64
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.17
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,47.46
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,192.9
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.54
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.67
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.16
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.3
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.3
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,30.5
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,137.63
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,137.81
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,161.72
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,554.7
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.2
921950,DONCASTER ROAD B469,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,651.2
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.09
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.27
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.38
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.1
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,144.9
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.02
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.24
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,186.3
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.1
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.48
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.87
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,30.3
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,147.54
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,122.43
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,142.34
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,593.8
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
921950,DONCASTER ROAD B469,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.6
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.34
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.46
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.43
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.83
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.08
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.58
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.2
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.63
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,30.0
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,142.7
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,125.24
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,152.95
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,574.9
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.7
921950,DONCASTER ROAD B469,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,618.0
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.01
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.84
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,37.7
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.1
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.32
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.02
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.85
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
