Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,29.7
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,138.21
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,114.76
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,149.71
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,557.2
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.0
921950,DONCASTER ROAD B469,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,604.2
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.54
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.34
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.42
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.95
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.91
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.61
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.9
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.3
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.1
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.35
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.47
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,29.5
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,139.21
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,120.29
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,150.6
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,562.2
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
921950,DONCASTER ROAD B469,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,607.1
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.31
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,41.87
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.3
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.23
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.37
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.8
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,190.5
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.35
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.55
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,29.3
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,139.22
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,108.82
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,158.83
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,560.4
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
921950,DONCASTER ROAD B469,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,640.4
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.75
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.98
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.72
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,165.6
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.54
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.93
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.1
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,29.3
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,137.53
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,101.06
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,151.22
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.5
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.7
921950,DONCASTER ROAD B469,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.8
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.93
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.48
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.81
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,146.9
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.35
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.18
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.57
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.6
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.8
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,29.1
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,133.76
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,121.39
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,130.89
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,539.2
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
921950,DONCASTER ROAD B469,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.2
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.33
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.23
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.2
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.64
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.45
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,29.0
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,130.86
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,114.09
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,141.45
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.9
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
921950,DONCASTER ROAD B469,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.06
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.72
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.65
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,142.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.49
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.5
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.95
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.2
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.5
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,28.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,132.69
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,95.76
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,145.36
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,535.9
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
921950,DONCASTER ROAD B469,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,588.6
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.76
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.31
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.62
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.31
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.18
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.6
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
