Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,28.8
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,111.06
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,101.7
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,153.4
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
921950,DONCASTER ROAD B469,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,621.8
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.69
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.53
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.8
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.79
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,216.3
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.15
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,28.7
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,108.19
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,110.82
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,163.56
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
921950,DONCASTER ROAD B469,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,662.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.02
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.05
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.9
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.46
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.31
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.1
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.51
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,28.6
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,119.07
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,110.18
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,149.43
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.6
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
921950,DONCASTER ROAD B469,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.09
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.63
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.63
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.3
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.55
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.24
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.1
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.29
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.85
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.81
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,28.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,119.05
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.53
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,151.1
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
921950,DONCASTER ROAD B469,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,609.6
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.83
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.94
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.83
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.67
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.1
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.0
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.02
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.79
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,28.4
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.4
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.45
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,156.21
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
921950,DONCASTER ROAD B469,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.1
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.63
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.05
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.58
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.6
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.49
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.91
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,28.2
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.09
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.92
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,151.84
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
921950,DONCASTER ROAD B469,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.8
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.46
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.04
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.02
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.9
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.13
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.21
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.6
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.03
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.31
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,102.76
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,145.12
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,201.2
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
921950,DONCASTER ROAD B469,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.5
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.56
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.17
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.72
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.65
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
