Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.25
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,28.0
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.29
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,90.32
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,153.8
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,235.8
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
921950,DONCASTER ROAD B469,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,613.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.64
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.3
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.96
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,104.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.23
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,81.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.66
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,27.9
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,98.49
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,90.2
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,145.26
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
921950,DONCASTER ROAD B469,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.3
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.79
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.79
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.51
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,208.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,100.91
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.26
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,153.15
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,213.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
921950,DONCASTER ROAD B469,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,614.9
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.92
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.58
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.65
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.39
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,92.7
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.8
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.4
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,27.6
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,105.09
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,100.3
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
921950,DONCASTER ROAD B469,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.4
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.05
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.75
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.28
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.22
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.4
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.42
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,27.5
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.95
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,96.12
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,142.95
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
921950,DONCASTER ROAD B469,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.8
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.86
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,93.3
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,201.3
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.34
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.84
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.02
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,110.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,145.94
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
921950,DONCASTER ROAD B469,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,585.3
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.02
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.76
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.85
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,124.8
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,234.5
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,27.3
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,88.67
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,110.17
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,148.42
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
921950,DONCASTER ROAD B469,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.7
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.89
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
