Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.68
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.08
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.0
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,27.2
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.51
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,100.45
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,131.43
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
921950,DONCASTER ROAD B469,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.8
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.89
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.58
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.98
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.92
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,146.9
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,267.7
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,84.97
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,95.41
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,142.76
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
921950,DONCASTER ROAD B469,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.8
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.1
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.1
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,64.8
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,140.5
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,261.9
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.11
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,89.57
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,95.3
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,132.44
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
921950,DONCASTER ROAD B469,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.21
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.83
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,249.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,87.73
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.05
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,124.98
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
921950,DONCASTER ROAD B469,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.5
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.12
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.8
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.01
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,155.8
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,259.3
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.71
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.8
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,130.22
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,212.5
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
921950,DONCASTER ROAD B469,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.53
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.12
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.0
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.5
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.84
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,108.65
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
921950,DONCASTER ROAD B469,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.68
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.05
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.15
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.4
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,76.28
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.77
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,98.93
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
