Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
921950,DONCASTER ROAD B469,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.37
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,27.2
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.39
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,73.88
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,90.4
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
921950,DONCASTER ROAD B469,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.58
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.35
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.32
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.35
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,27.3
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.34
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,80.41
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,99.61
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
921950,DONCASTER ROAD B469,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.25
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,74.62
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,70.33
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,80.94
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
921950,DONCASTER ROAD B469,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.79
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.58
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.81
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.04
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
921950,DONCASTER ROAD B469,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.26
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,27.5
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.32
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.35
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
921950,DONCASTER ROAD B469,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,27.6
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,61.15
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,82.69
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
921950,DONCASTER ROAD B469,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.36
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,27.7
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
