Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,67.91
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,77.53
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
921950,DONCASTER ROAD B469,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.33
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.43
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,69.51
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,84.13
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
921950,DONCASTER ROAD B469,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.02
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.49
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.46
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,27.9
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.88
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,73.97
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,78.77
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
921950,DONCASTER ROAD B469,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.31
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.48
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.74
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.76
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,28.0
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.14
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,80.58
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
921950,DONCASTER ROAD B469,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.27
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.46
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,81.8
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.8
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.44
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.03
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,88.31
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
921950,DONCASTER ROAD B469,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.04
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.74
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,83.91
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
921950,DONCASTER ROAD B469,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.01
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,160.0
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,87.1
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
921950,DONCASTER ROAD B469,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.19
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.9
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
