Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,85.75
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
921950,DONCASTER ROAD B469,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.31
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.24
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.0
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,28.5
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.49
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,88.14
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921950,DONCASTER ROAD B469,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.64
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,28.6
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,63.83
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,84.15
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
921950,DONCASTER ROAD B469,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.06
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.88
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.63
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,28.7
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.61
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,84.75
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
921950,DONCASTER ROAD B469,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.76
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.8
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,28.8
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.19
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.36
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
921950,DONCASTER ROAD B469,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.96
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,28.9
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.22
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.87
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
921950,DONCASTER ROAD B469,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.78
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.83
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,29.0
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.52
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
921950,DONCASTER ROAD B469,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.66
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.65
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
