Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,29.2
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921950,DONCASTER ROAD B469,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.68
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.59
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.07
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,29.3
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.14
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.29
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,81.3
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
921950,DONCASTER ROAD B469,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.54
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,29.5
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,70.81
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.98
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
921950,DONCASTER ROAD B469,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.21
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.31
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.1
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.4
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,29.6
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,81.38
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
921950,DONCASTER ROAD B469,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.54
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.6
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,29.8
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,80.89
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
921950,DONCASTER ROAD B469,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.38
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.16
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,30.0
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.1
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
921950,DONCASTER ROAD B469,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.31
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.63
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,30.2
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,73.29
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,79.22
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
921950,DONCASTER ROAD B469,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.24
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.71
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
