Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,30.4
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,68.81
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.81
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
921950,DONCASTER ROAD B469,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.05
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,30.6
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.31
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.15
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.07
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
921950,DONCASTER ROAD B469,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.35
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.72
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.48
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,30.8
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,81.18
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
921950,DONCASTER ROAD B469,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.26
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.7
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,31.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.2
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,79.79
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
921950,DONCASTER ROAD B469,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.65
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.18
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.35
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.4
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,31.3
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.47
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,71.38
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,87.54
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
921950,DONCASTER ROAD B469,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.32
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.13
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,31.5
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.56
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,74.32
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,86.09
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
921950,DONCASTER ROAD B469,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.69
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.28
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.1
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,31.8
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.95
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,73.83
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,92.66
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
921950,DONCASTER ROAD B469,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
