Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.71
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.21
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,32.0
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.83
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,74.98
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,97.38
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
921950,DONCASTER ROAD B469,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.43
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.23
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,32.3
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.42
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,70.72
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,93.81
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
921950,DONCASTER ROAD B469,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,32.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,79.47
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,81.84
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,85.4
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
921950,DONCASTER ROAD B469,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.92
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.75
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.42
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,32.4
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,89.85
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,82.37
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,91.6
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
921950,DONCASTER ROAD B469,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.41
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.09
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.7
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.79
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,32.7
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,88.92
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,87.6
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,96.79
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
921950,DONCASTER ROAD B469,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.71
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.43
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.91
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.42
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.28
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.35
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,32.9
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,93.74
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,90.47
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,99.13
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
921950,DONCASTER ROAD B469,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.26
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.2
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.55
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.09
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.6
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.4
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,33.2
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,106.46
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,96.6
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,103.88
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
921950,DONCASTER ROAD B469,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
